Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
