Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
