Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
871315,"BARTON GREEN,BARTON",2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
