Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,14.9
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
