Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,15.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
