Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
