Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
