Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871315,"BARTON GREEN,BARTON",2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
