Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
871315,"BARTON GREEN,BARTON",2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
