Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
