Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.18
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
