Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.77
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.13
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.71
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.79
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.95
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.05
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.91
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.33
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
