Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.87
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.31
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.49
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.29
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.24
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.45
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
