Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.11
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
