Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
