Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
