Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
