Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
