Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
871315,"BARTON GREEN,BARTON",2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871315,"BARTON GREEN,BARTON",2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
