Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
