Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
871315,"BARTON GREEN,BARTON",2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
