Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.15
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
