Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
871315,"BARTON GREEN,BARTON",2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
