Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
