Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
