Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
