Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,17.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
