Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
871315,"BARTON GREEN,BARTON",2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
