Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
871315,"BARTON GREEN,BARTON",2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
