Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871315,"BARTON GREEN,BARTON",2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
