Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
