Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
871315,"BARTON GREEN,BARTON",2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
