Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.46
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.12
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.63
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.43
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.53
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.08
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.15
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
