Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.83
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.56
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.25
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.32
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.06
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.12
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.17
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.08
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
