Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.63
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
