Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
