Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,17.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,17.3
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
