Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
