Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
