Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
