Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
871315,"BARTON GREEN,BARTON",2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.66
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
