Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.77
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.57
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.39
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.34
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.92
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
