Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.31
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.85
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.51
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.07
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.41
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.28
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
