Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.43
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.82
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.47
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.76
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.76
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
