Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.67
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,22.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.68
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
