Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
