Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,17.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
