Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
