Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
