Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
