Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
871315,"BARTON GREEN,BARTON",2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
