Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
