Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
871315,"BARTON GREEN,BARTON",2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
