Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.28
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
871315,"BARTON GREEN,BARTON",2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.77
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
