Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.68
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.98
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.51
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.66
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.0
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.16
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.49
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.06
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
