Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.51
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.66
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.33
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.15
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.03
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.98
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.55
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.44
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.65
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
