Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.83
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.45
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.08
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,23.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
