Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,21.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
