Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
