Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,17.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,18.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
