Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,18.1
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,18.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,18.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,15.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
