Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,19.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,18.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,20.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
