Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,20.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,20.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,20.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
