Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
